Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,59.4
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,60.2
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
