Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353991,Moorfield Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,50.1
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,61.2
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353991,Moorfield Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353991,Moorfield Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
