Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353991,Moorfield Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
