Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,82.2
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,74.7
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,54.9
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.09
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.96
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,68.4
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.11
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353991,Moorfield Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,56.3
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353991,Moorfield Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353991,Moorfield Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,43.9
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.88
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,67.3
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
