Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353991,Moorfield Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,68.3
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353991,Moorfield Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,83.4
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,97.9
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.37
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.2
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,90.7
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.53
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.91
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353991,Moorfield Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,84.1
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.45
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353991,Moorfield Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,82.7
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.16
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353991,Moorfield Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,89.3
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.26
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.87
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353991,Moorfield Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,83.8
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,69.0
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.57
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.16
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.86
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.92
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,78.7
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,60.28
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,64.69
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,146.2
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353991,Moorfield Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,77.8
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.86
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,61.35
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,67.2
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
353991,Moorfield Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
