Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.93
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,92.6
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,84.5
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.44
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,70.18
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,71.54
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
353991,Moorfield Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.8
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,90.2
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,82.9
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.07
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.89
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,70.44
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.89
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
353991,Moorfield Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.35
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,82.7
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.05
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,67.45
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,68.51
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
353991,Moorfield Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,73.0
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,82.9
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.5
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.6
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,73.18
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
353991,Moorfield Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.9
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.58
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,92.4
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.04
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.32
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,86.1
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.27
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,78.69
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,78.18
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,178.6
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
353991,Moorfield Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,82.2
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.68
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,63.76
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.38
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
353991,Moorfield Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.45
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,69.6
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.82
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.19
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,72.76
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
353991,Moorfield Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.27
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,80.6
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.11
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.82
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,74.83
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
353991,Moorfield Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.91
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,71.7
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.3
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,81.8
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.2
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.02
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,77.03
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
353991,Moorfield Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.38
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,81.4
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,80.3
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.02
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.54
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,68.84
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,83.7
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
353991,Moorfield Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.78
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.78
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,85.9
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.13
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.24
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.83
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.62
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,83.24
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
353991,Moorfield Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,63.7
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.05
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,88.2
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.15
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.16
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,83.58
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
