Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.11
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,78.1
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.07
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,83.5
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,75.28
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.61
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,87.4
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
353991,Moorfield Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.83
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,78.9
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.3
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.42
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,88.5
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.92
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.42
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,76.19
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,87.78
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
353991,Moorfield Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.17
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.12
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,79.5
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.09
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,87.9
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.6
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.53
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,74.3
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,90.08
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
353991,Moorfield Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.12
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,84.1
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.13
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,89.6
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.64
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.1
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.3
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.11
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.74
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,93.5
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
353991,Moorfield Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.85
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,87.1
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.73
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,84.9
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.5
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.1
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.17
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,88.09
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
353991,Moorfield Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.54
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.35
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.63
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.82
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,75.3
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.93
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,89.71
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
353991,Moorfield Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.89
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.11
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,74.7
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.24
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,68.0
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.55
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,77.14
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
353991,Moorfield Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.64
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.16
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,79.2
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
353991,Moorfield Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.95
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,100.6
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,9.5
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,99.1
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,9.5
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,103.7
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,9.5
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.64
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.78
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,111.6
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,9.5
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
