Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.53
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,110.8
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,9.6
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.02
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,124.5
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,9.6
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.19
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.59
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,139.5
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,9.7
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353991,Moorfield Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.34
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,128.5
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,9.8
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.27
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.12
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,122.7
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,9.8
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.1
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.86
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,9.9
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.84
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
353991,Moorfield Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,9.9
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,9.9
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,10.0
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,10.0
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,10.0
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,10.0
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
