Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,10.1
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.48
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,59.9
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,10.1
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353991,Moorfield Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.26
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,94.7
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,10.2
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.65
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
353991,Moorfield Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353991,Moorfield Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
353991,Moorfield Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353991,Moorfield Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,53.6
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353991,Moorfield Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,63.9
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,60.6
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353991,Moorfield Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
353991,Moorfield Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,10.4
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
353991,Moorfield Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,10.4
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
353991,Moorfield Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
