Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353991,Moorfield Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,10.6
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.47
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353991,Moorfield Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.33
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,67.9
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,10.6
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
353991,Moorfield Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,10.6
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353991,Moorfield Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,10.6
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,10.7
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
353991,Moorfield Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353991,Moorfield Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
353991,Moorfield Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
