Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
353991,Moorfield Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
