Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353991,Moorfield Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
353991,Moorfield Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
