Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.3
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,10.7
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,10.6
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.03
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
