Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,10.6
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.38
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,10.4
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.3
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,10.4
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.81
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.71
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,10.2
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,10.1
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.71
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,10.1
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.88
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,10.1
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,10.1
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.35
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,10.1
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.1
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
