Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.2
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,10.4
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.7
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353991,Moorfield Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,11.3
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
