Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,76.4
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,11.7
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353991,Moorfield Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.3
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,84.3
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,62.1
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
353991,Moorfield Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
353991,Moorfield Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
353991,Moorfield Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.49
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.35
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
353991,Moorfield Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
353991,Moorfield Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
353991,Moorfield Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353991,Moorfield Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.47
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353991,Moorfield Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.2
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,72.1
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.92
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
353991,Moorfield Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,80.3
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.54
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
