Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
353991,Moorfield Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,92.4
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.06
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.83
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,64.3
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.79
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
353991,Moorfield Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,95.4
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,61.85
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
353991,Moorfield Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,93.9
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,66.64
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
353991,Moorfield Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,100.0
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.6
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
353991,Moorfield Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,103.5
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,67.5
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.8
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,68.79
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
353991,Moorfield Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.69
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,112.4
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,59.2
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.39
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,70.23
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.45
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
353991,Moorfield Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.21
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,123.0
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.41
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,63.1
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.4
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,72.13
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
353991,Moorfield Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.82
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,103.0
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,67.3
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.95
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,71.37
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.21
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
353991,Moorfield Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.83
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,109.2
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.19
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.38
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,74.03
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
353991,Moorfield Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.2
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,81.5
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,72.2
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.29
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.39
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.09
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
353991,Moorfield Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.85
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,87.4
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,66.6
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.69
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,70.89
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,66.58
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
353991,Moorfield Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.23
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.77
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,87.2
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.83
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
