Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,72.52
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.35
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,70.21
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
353991,Moorfield Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.61
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.95
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.25
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.52
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,71.3
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
353991,Moorfield Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.81
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.23
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,104.8
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.98
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,91.2
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.69
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.8
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,80.68
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.37
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,76.54
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
353991,Moorfield Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.47
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.66
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,101.4
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.93
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,84.5
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.56
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.14
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,75.03
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,79.55
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
353991,Moorfield Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.34
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.85
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,99.3
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,77.1
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.05
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.02
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,73.17
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,79.33
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
353991,Moorfield Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.83
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.16
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,98.4
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.57
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,87.3
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.21
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.66
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.1
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,78.98
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,80.16
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
353991,Moorfield Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.05
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.76
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,96.9
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,83.3
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.75
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.03
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,75.94
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.28
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,83.39
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
353991,Moorfield Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.16
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,94.7
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.18
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.1
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.76
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.17
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,82.43
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
353991,Moorfield Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.12
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,80.6
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.59
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,78.9
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.08
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.35
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,66.05
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.07
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,83.06
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
353991,Moorfield Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.49
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,81.1
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.02
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,76.7
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.9
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.65
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,64.08
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,56.51
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,83.16
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
353991,Moorfield Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.51
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.16
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,85.8
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.87
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,91.4
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.05
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.03
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,58.3
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,72.57
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.36
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,82.14
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
353991,Moorfield Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.34
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,86.7
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.66
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,80.6
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.89
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.63
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,69.25
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.53
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,86.7
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
353991,Moorfield Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.1
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,87.1
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.9
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,79.2
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.61
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.37
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,63.8
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
