Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.8
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,67.94
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,89.94
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
353991,Moorfield Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.24
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.88
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,80.7
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.4
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.8
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,87.9
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.79
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.94
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.8
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.91
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,88.12
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
353991,Moorfield Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.42
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,83.6
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.1
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.25
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,93.0
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.1
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.03
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.82
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.78
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.3
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.74
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.31
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,88.3
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
353991,Moorfield Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.36
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.06
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,75.5
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.4
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.2
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,98.6
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.6
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.14
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.79
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.7
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,81.15
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.33
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,85.06
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
353991,Moorfield Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.83
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.2
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,81.4
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.1
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.16
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,101.9
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.95
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.24
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.83
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,82.95
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,88.25
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
353991,Moorfield Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.29
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,80.8
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.06
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,99.9
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.32
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.19
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.0
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,11.7
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,73.82
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,68.27
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,90.4
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
353991,Moorfield Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.19
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,83.0
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,79.1
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.85
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.11
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.32
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.76
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.06
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,85.45
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
353991,Moorfield Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.79
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.63
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.33
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.87
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,78.53
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
353991,Moorfield Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.87
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.98
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.48
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.86
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
353991,Moorfield Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.86
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,77.2
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.35
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
353991,Moorfield Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,100.9
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,108.8
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.92
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,104.9
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
