Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.1
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,113.0
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,108.9
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.22
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,137.3
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.09
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,143.8
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.5
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.99
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,144.2
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.3
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.86
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,140.5
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.2
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.46
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353991,Moorfield Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
