Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
353991,Moorfield Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353991,Moorfield Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,11.7
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,11.7
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,11.7
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353991,Moorfield Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,11.7
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
