Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353991,Moorfield Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353991,Moorfield Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.23
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353991,Moorfield Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.92
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
353991,Moorfield Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.1
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353991,Moorfield Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353991,Moorfield Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
