Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
353991,Moorfield Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
