Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
353991,Moorfield Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
353991,Moorfield Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353991,Moorfield Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,11.7
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
