Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
353991,Moorfield Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.3
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
