Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353991,Moorfield Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.3
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.2
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.13
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.22
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.97
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.88
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.64
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.9
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.7
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.7
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.7
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.6
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
