Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353991,Moorfield Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.4
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.3
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.4
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.4
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,63.7
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.6
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.7
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
