Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.3
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,80.0
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353991,Moorfield Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.26
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,69.2
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
353991,Moorfield Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
353991,Moorfield Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
353991,Moorfield Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.92
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.23
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.25
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
353991,Moorfield Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,66.5
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.04
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353991,Moorfield Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,68.4
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.99
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,89.2
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.38
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353991,Moorfield Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,80.5
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.55
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,60.8
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353991,Moorfield Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,67.2
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
