Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353991,Moorfield Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.8
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353991,Moorfield Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,65.1
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353991,Moorfield Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,89.8
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353991,Moorfield Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.83
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,100.8
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.16
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.97
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,68.44
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.99
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
353991,Moorfield Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.89
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,78.5
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.03
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,64.37
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
353991,Moorfield Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,89.6
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.37
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,70.82
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
353991,Moorfield Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,97.7
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,72.21
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
353991,Moorfield Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.72
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,98.4
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.73
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,73.6
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.61
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.61
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,70.82
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
353991,Moorfield Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.25
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,111.7
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,67.1
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.9
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,74.17
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
353991,Moorfield Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.46
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,85.6
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,70.4
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.27
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,73.1
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.91
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
353991,Moorfield Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.17
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,76.5
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,71.2
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,72.11
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,59.26
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
353991,Moorfield Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.52
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
