Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.47
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.48
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,69.71
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.4
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
353991,Moorfield Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,87.3
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.99
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,70.7
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.78
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.61
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,71.85
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.91
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
353991,Moorfield Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,74.0
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.39
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.31
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,69.8
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.97
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.14
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
353991,Moorfield Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.12
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.75
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,92.4
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,81.2
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.68
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.92
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,73.67
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
353991,Moorfield Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.11
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.47
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,104.3
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.08
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,90.6
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.08
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.73
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,79.98
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,76.72
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
353991,Moorfield Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.53
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.86
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,106.9
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.64
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,91.7
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.43
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.92
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.4
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,81.86
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.44
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,81.67
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
353991,Moorfield Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.64
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,107.1
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.52
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,80.8
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.45
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.34
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.41
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.4
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,80.6
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,82.05
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
353991,Moorfield Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.45
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.99
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,114.5
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.06
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,86.6
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.07
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,81.78
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,81.88
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
353991,Moorfield Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.22
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,75.9
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.04
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,92.7
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.73
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.64
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,72.64
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.66
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,76.21
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
353991,Moorfield Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.39
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,71.7
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.58
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,84.4
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.58
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.2
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,66.83
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,56.78
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,78.88
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
353991,Moorfield Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.83
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,76.6
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,74.6
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.63
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.9
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,71.26
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,81.19
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
353991,Moorfield Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.05
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,67.9
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.85
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,79.4
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.14
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.46
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.1
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,11.7
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,71.44
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.88
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,77.64
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
353991,Moorfield Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.88
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,77.0
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.2
