Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.18
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,86.9
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.72
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.51
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,73.3
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.93
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,79.86
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
353991,Moorfield Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.28
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.87
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,70.3
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.17
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.37
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.11
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.6
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,11.3
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,73.45
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.66
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,84.35
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
353991,Moorfield Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.02
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.18
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,60.1
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.91
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,88.1
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.25
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.3
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.1
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,79.18
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,61.49
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,84.81
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
353991,Moorfield Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.98
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.52
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.9
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,88.0
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.96
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.38
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.16
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.9
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,81.57
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.35
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,85.83
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
353991,Moorfield Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.66
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.13
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,75.8
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.66
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.29
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,89.7
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.71
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.49
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.1
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,10.6
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,80.3
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,90.91
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
353991,Moorfield Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.84
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,81.8
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.38
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,93.0
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.56
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.33
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.46
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,161.4
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,10.5
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,80.45
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.69
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,89.89
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
353991,Moorfield Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.94
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,95.0
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.69
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.32
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,92.6
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.69
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.36
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.11
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.1
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,10.4
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,70.84
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,68.1
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,94.37
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
353991,Moorfield Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.9
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,79.4
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.66
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.98
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,84.2
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.32
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.38
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,10.2
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,70.41
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.76
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,86.87
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
353991,Moorfield Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.57
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.4
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.59
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,67.6
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,59.7
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.84
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,9.8
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.83
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,81.15
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
353991,Moorfield Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.97
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.69
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,82.5
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,9.6
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,67.44
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.75
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
353991,Moorfield Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.02
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.34
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,81.5
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,9.4
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.68
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
353991,Moorfield Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,81.9
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
