Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.23
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,93.5
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,97.6
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,99.3
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.57
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,103.1
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.21
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,102.0
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.99
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,101.1
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,105.5
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.48
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,107.9
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
353991,Moorfield Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
