Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
