Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353991,Moorfield Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353991,Moorfield Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353991,Moorfield Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353991,Moorfield Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353991,Moorfield Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.7
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
