Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353991,Moorfield Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
353991,Moorfield Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353991,Moorfield Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
