Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,60.7
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
353991,Moorfield Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353991,Moorfield Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
