Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
