Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353991,Moorfield Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353991,Moorfield Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
