Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
