Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.6
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
353991,Moorfield Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.46
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353991,Moorfield Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
353991,Moorfield Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,57.3
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,56.2
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
353991,Moorfield Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
353991,Moorfield Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
