Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,53.9
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,69.3
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,72.2
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.63
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,74.8
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353991,Moorfield Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.93
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353991,Moorfield Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,68.3
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,68.8
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,55.64
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.19
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,93.5
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.09
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.6
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,82.4
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,60.1
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.61
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353991,Moorfield Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,97.8
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.13
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
353991,Moorfield Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,71.3
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,59.26
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
353991,Moorfield Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,84.3
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.23
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.7
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.6
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.5
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
353991,Moorfield Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
