Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.24
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,61.7
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.39
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,67.07
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.56
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
353991,Moorfield Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,61.9
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.25
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,67.87
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,62.74
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
353991,Moorfield Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.6
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,68.3
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,72.6
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.31
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,71.02
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,67.2
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
353991,Moorfield Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,78.2
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.79
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,63.81
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,68.77
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
353991,Moorfield Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,88.5
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.51
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,81.4
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.47
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.39
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,70.2
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,71.47
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
353991,Moorfield Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.34
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.87
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,93.8
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.45
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,89.1
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.3
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.81
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,74.06
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,70.17
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
353991,Moorfield Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,98.3
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.38
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,86.8
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.81
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.58
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,58.1
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,71.58
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.05
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,82.48
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
353991,Moorfield Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.68
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.97
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,102.5
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.34
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.62
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,63.8
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,72.03
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,84.71
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
353991,Moorfield Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.47
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.5
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,108.1
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.7
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,68.6
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.96
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.78
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,75.99
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,82.69
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
353991,Moorfield Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.65
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,71.5
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.01
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,63.7
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.73
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.93
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,66.8
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.6
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,62.39
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.39
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,78.92
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
353991,Moorfield Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.29
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,76.6
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.5
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,61.7
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.72
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.7
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,65.9
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.69
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.4
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,81.28
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
353991,Moorfield Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,76.1
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.85
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.1
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.39
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
