Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.58
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.21
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,80.9
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
353991,Moorfield Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.91
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,67.2
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.71
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,71.6
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.04
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.29
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.21
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.4
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,77.12
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
353991,Moorfield Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.27
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,71.3
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.99
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,82.8
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.93
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.61
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,68.48
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.35
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
353991,Moorfield Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.23
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,81.0
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.76
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,82.7
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.99
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.21
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.8
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,65.94
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.36
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,86.74
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
353991,Moorfield Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.28
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.62
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.8
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.1
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,84.6
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.44
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.76
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,67.94
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,81.11
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
353991,Moorfield Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.2
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.27
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,76.2
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.77
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,81.1
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.62
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.69
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,69.46
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.65
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,81.77
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
353991,Moorfield Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.9
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,74.4
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,80.6
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.13
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.65
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,85.03
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
353991,Moorfield Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.36
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.84
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,76.0
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.09
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,86.9
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.67
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.53
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.9
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.31
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.1
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,86.34
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
353991,Moorfield Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.99
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,88.2
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.54
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,86.1
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.21
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.6
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.33
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.5
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,91.52
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
353991,Moorfield Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.28
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,74.8
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.3
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,80.0
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.69
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,71.74
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,83.75
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
353991,Moorfield Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.94
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.81
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,81.7
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.4
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.87
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.64
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.26
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,71.6
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,79.53
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
353991,Moorfield Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.71
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.56
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,89.7
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.62
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.7
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
353991,Moorfield Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,96.6
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
