Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.83
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353991,Moorfield Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,69.4
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.7
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,81.0
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,74.9
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.7
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,77.4
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.05
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,80.3
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,84.2
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,80.1
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
