Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
353991,Moorfield Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353991,Moorfield Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
