Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353991,Moorfield Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,49.1
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353991,Moorfield Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,77.7
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.6
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,66.1
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353991,Moorfield Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
