Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
353991,Moorfield Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
353991,Moorfield Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353991,Moorfield Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353991,Moorfield Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
353991,Moorfield Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353991,Moorfield Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353991,Moorfield Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353991,Moorfield Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353991,Moorfield Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353991,Moorfield Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
