Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
353991,Moorfield Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.7
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
