Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
353991,Moorfield Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
353991,Moorfield Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
