Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,76.0
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,80.3
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353991,Moorfield Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.2
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
