Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
353991,Moorfield Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.7
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.8
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
