Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
353991,Moorfield Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.8
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.8
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.9
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.9
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.9
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.9
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.9
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
353991,Moorfield Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,71.9
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.0
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.1
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,62.2
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.1
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.2
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,78.6
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.3
