Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,82.9
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.3
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,97.8
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.2
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.3
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.14
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,82.8
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.1
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.85
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.68
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353991,Moorfield Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.34
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,75.7
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.1
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.3
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.69
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
353991,Moorfield Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,80.0
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.73
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,63.6
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.17
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.0
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.41
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
353991,Moorfield Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.09
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.9
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.6
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.39
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
353991,Moorfield Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.93
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,70.4
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.8
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.31
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.22
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
353991,Moorfield Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.07
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,65.3
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.99
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,79.5
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.52
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.7
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.8
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.86
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
353991,Moorfield Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,70.2
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.62
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,75.9
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.61
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,61.67
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,68.36
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
353991,Moorfield Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.49
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,87.5
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.93
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,74.5
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.72
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,65.59
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,73.37
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
353991,Moorfield Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.34
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.17
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.32
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,52.08
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,67.26
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
353991,Moorfield Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.9
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,78.5
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.6
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,75.7
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.79
