Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.33
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,70.27
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
353991,Moorfield Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,79.8
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,72.8
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.8
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.23
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,70.53
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
353991,Moorfield Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.77
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,68.4
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.93
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.72
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.58
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,74.77
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
353991,Moorfield Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.4
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,90.2
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.97
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,80.9
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.7
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.28
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.24
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.76
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
353991,Moorfield Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.92
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,80.2
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.42
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.52
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.9
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,66.25
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.33
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
353991,Moorfield Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.89
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.43
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,79.1
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.08
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.48
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.7
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,63.82
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.58
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,79.32
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
353991,Moorfield Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.79
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,83.4
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,83.7
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.62
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.6
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.4
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.35
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,82.8
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
353991,Moorfield Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.55
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,65.2
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,84.9
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.75
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.43
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.2
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,71.16
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,83.04
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
353991,Moorfield Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.14
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.71
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,79.8
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.85
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,80.4
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.77
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.9
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.36
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.05
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,84.43
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
353991,Moorfield Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.46
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,82.3
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,79.7
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.53
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.75
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.29
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.46
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,85.07
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
353991,Moorfield Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.31
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,90.8
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.44
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,79.3
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,83.11
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
353991,Moorfield Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.85
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.22
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,57.7
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,68.6
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.05
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,76.43
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
353991,Moorfield Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.06
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,71.2
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
