Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.82
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.22
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
353991,Moorfield Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.72
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,79.3
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.47
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
353991,Moorfield Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,72.4
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,70.9
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,71.8
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,73.2
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,79.2
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.05
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.64
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,82.3
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
