Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,62.0
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353991,Moorfield Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
