Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,74.3
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
353991,Moorfield Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353991,Moorfield Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353991,Moorfield Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
353991,Moorfield Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353991,Moorfield Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
