Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353991,Moorfield Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.6
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.7
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
353991,Moorfield Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
