Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.9
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.9
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353991,Moorfield Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.9
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,18.0
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
353991,Moorfield Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,18.2
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,18.3
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,18.3
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.23
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,18.4
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,18.4
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,18.4
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,18.4
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
