Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,18.5
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,18.5
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,18.5
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,18.5
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,18.6
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.23
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,18.7
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,18.7
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,18.8
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,18.9
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,18.9
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.9
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.9
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
