Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.0
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.0
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.1
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.1
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.1
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353991,Moorfield Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.64
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.1
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.64
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.0
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.9
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.9
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
