Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.0
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.1
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.1
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353991,Moorfield Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.7
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
