Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.2
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353991,Moorfield Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353991,Moorfield Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
