Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353991,Moorfield Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.7
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.9
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.0
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353991,Moorfield Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,48.1
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.0
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.1
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.1
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.2
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.3
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,56.2
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.4
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353991,Moorfield Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
